Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-05-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-05-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-05-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
854398,COBBLESTONES - STANLEY,2023-05-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
854398,COBBLESTONES - STANLEY,2023-05-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
854398,COBBLESTONES - STANLEY,2023-05-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-05-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-05-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
854398,COBBLESTONES - STANLEY,2023-05-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
854398,COBBLESTONES - STANLEY,2023-05-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.54
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.4
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
854398,COBBLESTONES - STANLEY,2023-05-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.52
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,transformer,,Temperature,C,25.9
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
854398,COBBLESTONES - STANLEY,2023-05-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.79
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.7
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
854398,COBBLESTONES - STANLEY,2023-05-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.12
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.9
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.58
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
854398,COBBLESTONES - STANLEY,2023-05-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.34
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.92
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
854398,COBBLESTONES - STANLEY,2023-05-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.21
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.8
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.54
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
854398,COBBLESTONES - STANLEY,2023-05-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
854398,COBBLESTONES - STANLEY,2023-05-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.11
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.4
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.91
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
854398,COBBLESTONES - STANLEY,2023-05-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.16
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.1
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.93
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
854398,COBBLESTONES - STANLEY,2023-05-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.71
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.2
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,transformer,,Temperature,C,25.3
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.7
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
854398,COBBLESTONES - STANLEY,2023-05-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.13
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.9
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,transformer,,Temperature,C,25.2
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.7
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
854398,COBBLESTONES - STANLEY,2023-05-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.84
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.5
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.55
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
854398,COBBLESTONES - STANLEY,2023-05-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-05-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-05-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-05-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-05-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
854398,COBBLESTONES - STANLEY,2023-05-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-05-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-05-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
