Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-05-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-05-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
854398,COBBLESTONES - STANLEY,2023-05-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
854398,COBBLESTONES - STANLEY,2023-05-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
854398,COBBLESTONES - STANLEY,2023-05-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-05-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-05-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-05-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-05-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-05-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-05-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-05-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
854398,COBBLESTONES - STANLEY,2023-05-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.87
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.67
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.52
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.49
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.96
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
854398,COBBLESTONES - STANLEY,2023-05-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-05-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-05-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-05-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-05-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-05-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.37
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-05-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.16
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-05-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
