Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-05-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-05-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-05-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-05-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-05-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-05-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-05-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-05-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-05-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-05-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-05-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-05-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-05-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-05-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
