Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-05-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-05-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-05-10T04:50:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-05-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-05-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-05-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-05-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-05-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-05-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-05-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
854398,COBBLESTONES - STANLEY,2023-05-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
854398,COBBLESTONES - STANLEY,2023-05-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
854398,COBBLESTONES - STANLEY,2023-05-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-05-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-05-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-05-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-05-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.73
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-05-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-05-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.66
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.9
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-05-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-05-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.55
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.94
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-05-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-05-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-05-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-05-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.56
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-05-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-05-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-05-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.59
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.85
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-05-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
