Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.55
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-05-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-05-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.58
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-05-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.48
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-05-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-05-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-05-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-05-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-05-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-05-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-05-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.29
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-05-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.39
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-05-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-05-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
