Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-05-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.2
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-05-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-05-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,feeder,02,N Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-05-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,feeder,03,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,feeder,02,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-05-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-05-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.88
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,feeder,02,N Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-05-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.73
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-05-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-05-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-05-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.69
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-05-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,feeder,03,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.59
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,feeder,02,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-05-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,feeder,03,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.77
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,feeder,02,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-05-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.05
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-05-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
