Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.07
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.13
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-05-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.42
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-05-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,feeder,03,N Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.2
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,feeder,02,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-05-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.13
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.52
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-05-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.5
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-05-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.34
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.92
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.95
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,feeder,02,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,transformer,,Temperature,C,25.2
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-05-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,feeder,03,N Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.96
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.01
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.48
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,transformer,,Temperature,C,25.3
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-05-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.21
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,feeder,02,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-05-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,feeder,03,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.17
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,feeder,02,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
854398,COBBLESTONES - STANLEY,2023-05-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.8
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,feeder,02,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-05-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.35
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.97
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.52
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.92
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,feeder,02,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-05-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,feeder,03,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.54
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.13
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.84
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,feeder,02,N Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-05-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,feeder,03,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.83
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.97
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,feeder,02,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-05-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.51
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.09
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,feeder,02,N Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
