Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-05-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,feeder,03,N Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.09
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.85
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,feeder,02,N Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-05-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,feeder,03,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.4
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.57
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.61
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,feeder,02,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
854398,COBBLESTONES - STANLEY,2023-05-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,feeder,03,N Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.22
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.51
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.22
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,feeder,02,N Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,transformer,,Temperature,C,25.9
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
854398,COBBLESTONES - STANLEY,2023-05-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.83
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,feeder,03,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.77
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.62
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.46
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,feeder,02,N Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,113.8
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.45
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
854398,COBBLESTONES - STANLEY,2023-05-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,feeder,03,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.95
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.15
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,feeder,02,N Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,116.9
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
854398,COBBLESTONES - STANLEY,2023-05-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.17
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.76
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.07
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,feeder,02,N Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,120.1
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.75
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
854398,COBBLESTONES - STANLEY,2023-05-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.29
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.32
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,feeder,02,N Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,113.8
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
854398,COBBLESTONES - STANLEY,2023-05-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.33
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,feeder,03,N Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.91
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.38
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.34
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,feeder,02,N Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,114.0
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
854398,COBBLESTONES - STANLEY,2023-05-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,feeder,03,N Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.68
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.28
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.33
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,feeder,02,N Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,113.7
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
854398,COBBLESTONES - STANLEY,2023-05-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,feeder,03,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.21
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,36.63
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.63
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,feeder,02,N Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,153.2
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.22
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
854398,COBBLESTONES - STANLEY,2023-05-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.74
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.8
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.81
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,feeder,02,N Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,115.5
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
854398,COBBLESTONES - STANLEY,2023-05-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,feeder,03,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.85
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.79
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.12
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,feeder,02,N Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,123.0
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.21
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
854398,COBBLESTONES - STANLEY,2023-05-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.37
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.7
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,feeder,02,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,100.8
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,transformer,,Temperature,C,25.3
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
854398,COBBLESTONES - STANLEY,2023-05-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.61
