Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.42
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.08
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,feeder,02,N Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
854398,COBBLESTONES - STANLEY,2023-05-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,feeder,03,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.77
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.43
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,feeder,02,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-05-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.28
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.51
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,feeder,02,N Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.7
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.11
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-05-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.35
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.4
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.78
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,feeder,02,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.36
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
854398,COBBLESTONES - STANLEY,2023-05-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.27
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.74
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.49
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,feeder,02,N Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,116.5
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
854398,COBBLESTONES - STANLEY,2023-05-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,feeder,03,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.9
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.79
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.47
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,feeder,02,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,98.3
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
854398,COBBLESTONES - STANLEY,2023-05-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.31
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.24
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.34
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,feeder,02,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-05-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.24
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.13
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.45
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,feeder,02,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.27
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-05-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.32
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.17
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.52
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,feeder,02,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
854398,COBBLESTONES - STANLEY,2023-05-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.9
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,feeder,03,N Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.97
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.17
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.11
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,feeder,02,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.5
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
854398,COBBLESTONES - STANLEY,2023-05-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,feeder,03,N Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.94
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.32
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.72
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,feeder,02,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.3
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.35
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
854398,COBBLESTONES - STANLEY,2023-05-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.88
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.31
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.75
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,feeder,02,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,transformer,,Temperature,C,25.9
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.01
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
854398,COBBLESTONES - STANLEY,2023-05-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,feeder,03,N Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.24
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.41
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,transformer,,Temperature,C,26.0
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-05-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,feeder,03,N Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.96
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.56
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,feeder,02,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,transformer,,Temperature,C,26.1
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-05-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
