Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,feeder,03,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,feeder,02,N Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,transformer,,Temperature,C,26.0
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-05-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.11
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,feeder,03,N Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,transformer,,Temperature,C,26.0
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-05-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.24
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,transformer,,Temperature,C,26.1
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.14
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.09
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-05-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,feeder,03,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,transformer,,Temperature,C,26.1
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-05-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,transformer,,Temperature,C,26.1
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-05-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.03
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,feeder,02,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,transformer,,Temperature,C,25.9
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-05-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.56
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,feeder,02,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-05-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.71
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.28
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.87
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-05-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,feeder,03,N Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.76
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.89
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,feeder,02,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,transformer,,Temperature,C,25.2
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-05-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-05-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,feeder,03,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.03
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,feeder,02,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-05-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.93
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.88
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.85
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.91
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.21
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,feeder,02,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-05-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.83
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.6
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.91
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,feeder,02,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-05-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.87
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.7
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.61
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.87
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.9
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
