Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-05-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.8
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.59
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.46
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,feeder,02,N Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-05-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.08
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.93
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.09
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.98
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,feeder,02,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-05-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.19
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.54
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.25
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,feeder,02,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,102.1
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-05-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.21
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,feeder,03,N Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.92
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.27
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.58
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,feeder,02,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-05-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.06
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.91
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.51
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,feeder,02,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,108.4
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.3
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
854398,COBBLESTONES - STANLEY,2023-05-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.94
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.46
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.99
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,feeder,02,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,110.3
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.95
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
854398,COBBLESTONES - STANLEY,2023-05-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.03
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.48
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.68
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,feeder,02,N Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,127.4
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.99
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
854398,COBBLESTONES - STANLEY,2023-05-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.83
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.65
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.36
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.14
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,feeder,02,N Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,102.8
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.19
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
854398,COBBLESTONES - STANLEY,2023-05-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.29
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.81
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.77
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,feeder,02,N Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,transformer,,Temperature,C,25.9
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-05-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.36
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.36
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.73
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,feeder,02,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,transformer,,Temperature,C,26.0
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.17
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
854398,COBBLESTONES - STANLEY,2023-05-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.53
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.89
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,feeder,02,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,transformer,,Temperature,C,26.0
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-05-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.55
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.55
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.41
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.87
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.26
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,feeder,02,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
854398,COBBLESTONES - STANLEY,2023-05-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.97
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,feeder,03,N Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.66
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.82
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-05-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.18
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
