Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.88
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.48
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,feeder,02,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-05-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.67
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,feeder,03,N Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.67
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-05-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.28
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.37
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.64
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-05-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,feeder,03,N Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.56
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.99
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.25
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,feeder,02,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,105.8
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,transformer,,Temperature,C,25.3
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.78
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-05-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,feeder,03,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.71
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,feeder,02,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,transformer,,Temperature,C,25.2
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-05-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.03
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.18
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.63
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.26
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,feeder,02,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
854398,COBBLESTONES - STANLEY,2023-05-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.0
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.46
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,feeder,02,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-05-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.41
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,feeder,03,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.24
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.65
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,feeder,02,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-05-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.62
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.58
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,feeder,02,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-05-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.42
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.53
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.84
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.09
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.05
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,feeder,02,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
854398,COBBLESTONES - STANLEY,2023-05-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.25
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.6
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.48
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,feeder,02,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.8
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-05-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.08
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.4
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-05-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,feeder,03,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.65
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.27
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-05-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.54
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.71
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,feeder,02,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
