Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-05-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.47
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.32
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,feeder,02,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-05-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.16
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,feeder,02,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-05-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.74
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.86
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.77
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-05-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,feeder,03,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.1
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.04
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-05-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.01
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.96
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-05-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.21
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-05-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.32
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,feeder,02,N Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.5
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-05-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,feeder,03,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.98
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.1
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.34
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-05-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.16
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,feeder,02,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-05-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.36
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,feeder,02,N Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-05-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,feeder,03,N Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.11
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.83
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,feeder,02,N Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.63
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-05-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.64
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,feeder,03,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.53
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.1
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,feeder,02,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-05-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.68
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.21
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,feeder,02,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-05-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.3
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,feeder,03,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.03
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.24
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,feeder,02,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
