Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-05-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,feeder,02,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-05-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.17
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.58
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,feeder,02,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-05-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,feeder,03,N Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.65
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-05-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,feeder,03,N Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.1
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.08
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,feeder,02,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-05-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,feeder,03,N Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.27
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-05-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,feeder,03,N Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.37
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,feeder,02,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-05-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-05-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,feeder,03,N Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.45
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.88
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-05-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,feeder,03,N Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.91
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-05-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,feeder,03,N Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.19
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-05-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,feeder,03,N Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-05-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,feeder,03,N Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.55
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,feeder,02,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-05-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,feeder,03,N Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.5
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,feeder,02,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-05-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
