Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.68
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.29
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-05-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.5
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.62
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,feeder,02,N Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-05-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,feeder,03,N Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.82
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,feeder,02,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-05-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,feeder,03,N Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.21
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,feeder,02,N Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-05-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.5
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,feeder,03,N Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.11
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,feeder,02,N Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
854398,COBBLESTONES - STANLEY,2023-05-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.4
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,feeder,03,N Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.59
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,feeder,02,N Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.01
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-05-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.45
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,feeder,03,N Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.73
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,feeder,02,N Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,104.8
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
854398,COBBLESTONES - STANLEY,2023-05-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.35
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,feeder,03,N Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.26
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,feeder,02,N Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.61
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
854398,COBBLESTONES - STANLEY,2023-05-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.47
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,feeder,03,N Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.63
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,feeder,02,N Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-05-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.41
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,feeder,03,N Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.58
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,feeder,02,N Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-05-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.43
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,feeder,03,N Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.33
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,feeder,02,N Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-05-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.42
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,feeder,03,N Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.42
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,feeder,02,N Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,103.7
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.84
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.97
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
854398,COBBLESTONES - STANLEY,2023-05-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.33
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,feeder,03,N Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.49
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,feeder,02,N Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,116.0
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
854398,COBBLESTONES - STANLEY,2023-05-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.38
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,feeder,03,N Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.87
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.44
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,feeder,02,N Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
