Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
854398,COBBLESTONES - STANLEY,2023-05-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.31
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,feeder,03,N Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.04
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,feeder,02,N Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,114.1
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.36
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
854398,COBBLESTONES - STANLEY,2023-05-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.48
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,feeder,03,N Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.53
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.21
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,feeder,02,N Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,106.5
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.69
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-05-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.56
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,feeder,03,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.72
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.27
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,feeder,02,N Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,115.3
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
854398,COBBLESTONES - STANLEY,2023-05-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,feeder,03,N Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.8
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.65
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,feeder,02,N Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.49
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.15
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-05-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.66
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.03
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,feeder,02,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-05-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,feeder,03,N Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.5
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.93
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,feeder,02,N Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-05-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,feeder,03,N Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.36
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,feeder,02,N Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-05-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.22
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,feeder,02,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-05-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,feeder,03,N Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.23
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.01
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,feeder,02,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-05-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,feeder,03,N Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.57
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-05-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
